Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,34.87
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,35.83
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,46.88
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,115.7
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,157.0
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.6
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.0
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,34.02
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,33.97
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,46.11
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,115.7
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,201.1
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.6
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,34.03
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,34.89
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,39.49
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
776567,Prestbury Close - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.3
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,35.21
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,22.56
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,38.87
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
776567,Prestbury Close - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.7
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,26.62
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,41.56
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,182.1
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.0
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,27.41
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,22.38
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,36.98
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,163.3
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,33.73
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,36.19
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,39.97
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,151.2
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
776567,Prestbury Close - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,30.15
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,27.76
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,34.07
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
