Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,35.24
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,27.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,35.31
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,108.9
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.2
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,40.78
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,30.99
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,30.58
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,180.9
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,24.4
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,36.49
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,32.1
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,33.58
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
776567,Prestbury Close - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,29.86
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,26.37
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,34.79
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,32.08
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.66
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,37.94
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
776567,Prestbury Close - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,38.32
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,31.68
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,32.72
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
776567,Prestbury Close - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,45.59
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,41.36
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,37.25
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,200.2
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,181.2
776567,Prestbury Close - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
