Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,41.14
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,37.07
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,36.22
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,182.9
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
776567,Prestbury Close - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,38.59
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,36.12
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,42.32
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
776567,Prestbury Close - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.7
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,49.8
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,42.23
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,42.61
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,114.6
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,218.1
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,184.5
776567,Prestbury Close - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.66
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,39.06
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,43.62
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,46.95
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,189.0
776567,Prestbury Close - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,206.6
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,37.67
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,39.42
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,48.13
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,169.2
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,172.9
776567,Prestbury Close - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,211.8
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.77
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.5
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.02
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,38.98
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,43.43
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,56.89
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,175.6
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,190.1
776567,Prestbury Close - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,248.5
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.73
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.88
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,39.85
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,36.96
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,52.87
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
776567,Prestbury Close - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,232.7
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.48
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,40.94
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,43.93
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,44.97
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,192.9
