Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.47
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.44
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,44.87
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,45.57
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,45.55
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,198.3
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,199.7
776567,Prestbury Close - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,201.2
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,46.14
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,43.52
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,42.66
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,203.6
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
776567,Prestbury Close - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,189.4
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.09
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,43.86
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,29.85
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,36.03
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,123.4
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,195.0
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.64
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,44.23
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,29.26
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,42.01
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,196.2
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,43.04
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,35.03
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,44.47
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,191.2
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
776567,Prestbury Close - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,195.4
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.47
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,37.82
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,38.37
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,38.58
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.6
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
776567,Prestbury Close - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.29
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,42.2
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.89
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,40.24
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,186.4
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
