Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,44.07
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,31.2
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,38.17
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,193.2
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
776567,Prestbury Close - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.76
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,38.16
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,32.45
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,31.18
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,168.7
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.7
776567,Prestbury Close - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,46.08
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,32.52
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,37.17
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,120.3
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
776567,Prestbury Close - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.45
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,47.16
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,31.4
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,32.11
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,43.96
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,35.05
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,38.16
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,107.9
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,193.8
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
776567,Prestbury Close - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,44.96
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,41.72
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,35.79
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,196.8
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
776567,Prestbury Close - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,159.6
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.57
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,47.75
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,38.39
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,45.56
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,209.1
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,168.6
776567,Prestbury Close - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.02
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.26
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.37
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
