Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,48.38
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,46.89
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,54.51
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,212.6
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,202.3
776567,Prestbury Close - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,236.9
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.54
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,50.83
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,44.8
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,43.39
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,221.6
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
776567,Prestbury Close - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,192.8
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.93
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.51
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,18.2
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,55.77
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,48.9
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,44.59
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,241.6
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,212.6
776567,Prestbury Close - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.7
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.76
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.49
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.68
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,49.4
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,60.14
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,46.49
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,215.9
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,259.0
776567,Prestbury Close - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,204.4
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.09
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,93.0
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.76
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,50.11
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,49.77
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,43.5
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,113.6
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,218.9
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,215.9
776567,Prestbury Close - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,193.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.11
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.48
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,54.88
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,56.27
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,47.74
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,114.3
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,239.2
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,242.4
776567,Prestbury Close - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,210.4
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,32.74
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,45.93
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,43.95
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,199.8
776567,Prestbury Close - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,195.4
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.18
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.29
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,40.77
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,38.88
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,52.13
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
776567,Prestbury Close - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,226.4
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
