Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.79
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,35.3
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,45.47
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
776567,Prestbury Close - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,45.23
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,42.02
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,41.78
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,200.7
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,184.1
776567,Prestbury Close - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,183.8
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.96
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.76
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,56.7
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,40.76
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,39.75
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,245.5
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,180.2
776567,Prestbury Close - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.22
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,96.2
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.29
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.96
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.47
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,46.09
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,64.4
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,37.46
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,144.6
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,282.2
776567,Prestbury Close - Redditch,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.62
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,38.37
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,45.61
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,39.41
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
776567,Prestbury Close - Redditch,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,40.22
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,37.43
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,27.68
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,180.0
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,164.7
776567,Prestbury Close - Redditch,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,31.62
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,30.9
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,33.6
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,89.0
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
776567,Prestbury Close - Redditch,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
