Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,32.05
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,30.08
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,37.03
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,32.63
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,35.13
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,34.61
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
776567,Prestbury Close - Redditch,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.58
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,41.97
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,30.77
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,33.92
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,185.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
776567,Prestbury Close - Redditch,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,39.09
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,34.23
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,27.86
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,174.9
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
776567,Prestbury Close - Redditch,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,37.63
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,30.96
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,30.65
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,33.56
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,30.18
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,88.1
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,26.51
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,28.28
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,21.94
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,25.7
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,26.67
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,26.99
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
