Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,23.04
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,24.77
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,24.25
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
776567,Prestbury Close - Redditch,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,25.09
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,24.39
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,20.43
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,25.29
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,25.59
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,21.24
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
776567,Prestbury Close - Redditch,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,26.13
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,23.57
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.92
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,24.27
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,24.72
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,21.43
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
776567,Prestbury Close - Redditch,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,23.25
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,26.22
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,19.83
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,23.37
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.52
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
776567,Prestbury Close - Redditch,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
