Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,23.15
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,23.96
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,25.75
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,22.24
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,25.52
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,22.07
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,18.66
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.96
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,24.06
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.11
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,26.32
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,22.47
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,24.31
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.02
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,19.16
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,23.89
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,18.31
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.34
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,18.89
