Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,20.85
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,20.77
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,21.05
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,24.93
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,21.25
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,20.92
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,20.96
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,19.16
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.47
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,19.27
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.75
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,22.07
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,19.2
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,23.49
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
776567,Prestbury Close - Redditch,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,22.1
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,22.22
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,22.71
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,26.64
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,24.85
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,20.92
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
