Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,25.78
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,22.65
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,23.2
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,23.3
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.27
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,25.07
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,21.99
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,23.08
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,21.75
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,26.07
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,24.6
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,22.64
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,25.48
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,22.4
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,22.21
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,29.33
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,21.84
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,22.52
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,29.15
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,17.1
