Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,22.43
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.42
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,30.61
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,22.45
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,22.66
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,29.23
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.31
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,26.51
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,44.48
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,25.59
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
776567,Prestbury Close - Redditch,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.01
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,24.51
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,46.33
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,25.89
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,197.5
776567,Prestbury Close - Redditch,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,26.55
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,36.4
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,24.95
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,89.3
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
776567,Prestbury Close - Redditch,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,28.22
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,37.08
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,25.79
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
776567,Prestbury Close - Redditch,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,30.47
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,39.22
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,28.47
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
776567,Prestbury Close - Redditch,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,32.12
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,40.45
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,26.77
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
