Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,30.41
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,41.77
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,26.78
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
776567,Prestbury Close - Redditch,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,33.46
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,43.08
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,31.32
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,184.2
776567,Prestbury Close - Redditch,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,34.27
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,42.62
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,28.25
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,182.7
776567,Prestbury Close - Redditch,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,36.72
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,44.48
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,34.86
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,191.1
776567,Prestbury Close - Redditch,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.05
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,39.32
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,48.77
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,43.76
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,208.5
776567,Prestbury Close - Redditch,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,190.4
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.37
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.81
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,34.9
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,50.82
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,41.14
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,217.4
776567,Prestbury Close - Redditch,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,37.39
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,50.08
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,42.72
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
776567,Prestbury Close - Redditch,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,187.9
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
