Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.67
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,18.2
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,41.8
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,53.35
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,39.96
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,183.8
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
776567,Prestbury Close - Redditch,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,39.79
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,51.07
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,43.2
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,219.6
776567,Prestbury Close - Redditch,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.5
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,47.19
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,44.66
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,47.46
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,206.3
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,194.7
776567,Prestbury Close - Redditch,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,208.2
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.93
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,37.74
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,43.68
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,50.27
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,169.7
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.4
776567,Prestbury Close - Redditch,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.14
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,39.52
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,40.84
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,49.9
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.7
776567,Prestbury Close - Redditch,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,218.7
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.46
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.49
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,43.7
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,58.11
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,54.39
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,192.4
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,248.8
776567,Prestbury Close - Redditch,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,236.0
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.33
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,50.74
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,49.83
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,53.57
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,128.6
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,219.3
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,215.2
776567,Prestbury Close - Redditch,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,231.3
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.06
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.89
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.02
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,49.23
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,57.4
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,52.4
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,125.8
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,213.7
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,246.0
776567,Prestbury Close - Redditch,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,226.7
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
