Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.67
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,50.05
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,66.02
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,55.98
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,132.4
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,217.1
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,281.4
776567,Prestbury Close - Redditch,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,242.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.73
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.25
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.94
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.37
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,55.85
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,58.3
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,52.39
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,130.2
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,241.7
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,250.1
776567,Prestbury Close - Redditch,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,228.1
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.98
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.73
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.12
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,57.83
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,50.67
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,58.02
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,136.5
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,250.3
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,218.1
776567,Prestbury Close - Redditch,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,251.2
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.91
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.34
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,54.85
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,48.67
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,57.27
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,236.9
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.8
776567,Prestbury Close - Redditch,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,247.4
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.21
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.12
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.33
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,61.46
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,53.6
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,64.55
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,138.0
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,263.4
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,229.3
776567,Prestbury Close - Redditch,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,276.2
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.75
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.91
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,54.73
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,54.03
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,55.76
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,237.9
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,230.8
776567,Prestbury Close - Redditch,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,240.2
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.3
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.46
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,51.24
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,49.17
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,66.32
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,145.5
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,221.3
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,210.6
776567,Prestbury Close - Redditch,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,283.0
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.38
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
