Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.94
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.99
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,153.7
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,60.5
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,44.68
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,71.28
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,174.3
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,259.1
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
776567,Prestbury Close - Redditch,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,304.2
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.58
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.33
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,87.5
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,52.39
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,43.93
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,65.53
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,155.6
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,226.7
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.1
776567,Prestbury Close - Redditch,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,281.1
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.86
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.83
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,55.38
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,49.59
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,59.77
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,132.1
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,239.7
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,213.9
776567,Prestbury Close - Redditch,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,256.4
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.58
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.25
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.72
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,23.4
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,59.2
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,54.66
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,60.88
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,255.1
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,234.7
776567,Prestbury Close - Redditch,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,261.1
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.61
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.84
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.99
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.19
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,62.7
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,51.86
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,62.17
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,134.2
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,269.6
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,224.2
776567,Prestbury Close - Redditch,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,266.1
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.97
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.78
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,56.93
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,48.99
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,58.37
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,133.8
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,246.3
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,211.8
776567,Prestbury Close - Redditch,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,251.1
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.62
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.38
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.54
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,24.6
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,60.76
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,62.15
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,57.49
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,261.4
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,266.2
776567,Prestbury Close - Redditch,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,248.5
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.7
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.09
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.16
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
