Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,59.03
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,56.63
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,67.61
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,133.1
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,254.3
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,242.4
776567,Prestbury Close - Redditch,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,290.3
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.46
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.61
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.49
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.89
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,62.54
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,66.85
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,62.25
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,270.2
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,284.3
776567,Prestbury Close - Redditch,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,268.7
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.84
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.77
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,25.1
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,61.58
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,57.65
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,62.34
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,263.1
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,246.7
776567,Prestbury Close - Redditch,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,266.4
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.97
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.31
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.17
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,68.23
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,56.36
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,75.45
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,144.7
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,289.9
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,240.0
776567,Prestbury Close - Redditch,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,320.0
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.62
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.83
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.98
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.56
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.34
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,62.55
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,59.37
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,66.89
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,267.6
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,253.8
776567,Prestbury Close - Redditch,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,284.2
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.58
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.02
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.92
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.97
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,66.28
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,56.75
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,71.73
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,282.7
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,242.0
776567,Prestbury Close - Redditch,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,304.3
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.34
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.88
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.78
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,64.65
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,54.57
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,61.79
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,275.4
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.3
776567,Prestbury Close - Redditch,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,264.2
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.43
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.79
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,63.27
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,49.98
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,56.89
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,269.5
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,214.3
776567,Prestbury Close - Redditch,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,243.1
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.3
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
