Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.92
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,25.7
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,75.23
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,52.71
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,54.19
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,155.1
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,320.4
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,225.9
776567,Prestbury Close - Redditch,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,233.2
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.18
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.56
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,128.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,26.0
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,63.84
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,50.53
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,66.19
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,273.4
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,216.9
776567,Prestbury Close - Redditch,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,282.2
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.56
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.58
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.48
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.72
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,54.97
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,53.85
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,59.91
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,114.3
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,237.6
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,230.4
776567,Prestbury Close - Redditch,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,257.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.11
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.08
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.8
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,48.83
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,54.11
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,55.56
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,212.9
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,231.4
776567,Prestbury Close - Redditch,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,239.3
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.42
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.22
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,27.6
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,51.84
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,44.5
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,42.15
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.9
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.7
776567,Prestbury Close - Redditch,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,48.54
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,35.84
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,37.83
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,210.1
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.8
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,44.11
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,44.39
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,45.5
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,193.2
776567,Prestbury Close - Redditch,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
