Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,40.83
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,33.16
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,27.3
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.2
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,39.87
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,30.48
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,34.38
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.3
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,37.83
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,34.37
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,36.5
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
776567,Prestbury Close - Redditch,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.3
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.12
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,34.0
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,30.96
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,47.11
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,34.89
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,201.4
776567,Prestbury Close - Redditch,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,37.1
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,28.95
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,35.53
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,26.73
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,160.2
776567,Prestbury Close - Redditch,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,36.1
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,28.7
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,21.55
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,27.17
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,104.9
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,36.2
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,27.95
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,19.75
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,26.5
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,35.4
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,27.72
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,18.43
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,25.34
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
