Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,34.7
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,29.88
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,17.71
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.3
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,26.84
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,16.87
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,35.4
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,32.7
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,32.41
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,28.46
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,28.37
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,32.9
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,27.64
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,20.75
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,27.85
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
776567,Prestbury Close - Redditch,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,33.0
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,25.41
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,19.95
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,30.48
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,33.6
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,29.34
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,25.96
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,33.27
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.79
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.74
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.54
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,33.7
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,24.3
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,23.19
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,30.41
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,96.5
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
