Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.1
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,21.38
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,23.52
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,30.74
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,94.0
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.51
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.8
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,28.13
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,22.47
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,34.36
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.17
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.2
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,27.94
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,20.8
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,38.95
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,120.9
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.8
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,29.45
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,22.33
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,36.53
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.4
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,33.81
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,24.19
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,34.37
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.13
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,36.81
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,25.87
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,33.71
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,161.6
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
776567,Prestbury Close - Redditch,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.9
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,29.31
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,28.02
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,34.32
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
