Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,25.17
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,38.39
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,36.31
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,165.6
776567,Prestbury Close - Redditch,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,27.54
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,30.35
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,42.83
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
776567,Prestbury Close - Redditch,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,186.5
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.5
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,22.93
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,17.56
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,30.72
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.08
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.75
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.6
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,15.45
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,28.52
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,26.7
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,20.86
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,21.6
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,32.91
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,148.8
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,25.67
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,30.2
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,32.27
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,89.7
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,26.3
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,29.03
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,32.8
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.72
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,26.6
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,20.34
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,20.89
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,32.26
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
