Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,27.51
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,28.49
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,36.63
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.22
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,21.41
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,19.94
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,30.01
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.41
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,21.96
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,23.47
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,28.77
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,23.41
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,26.07
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.48
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.5
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,34.73
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,31.14
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,31.12
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,95.9
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.0
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,26.97
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,25.07
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,23.37
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
776567,Prestbury Close - Redditch,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,31.01
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,28.23
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,31.69
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
