Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,34.05
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,27.89
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,26.31
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,109.3
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.2
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.86
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,27.91
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,27.46
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,34.15
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,41.03
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,27.03
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,35.41
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,178.2
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,22.8
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,32.98
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,27.56
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,35.1
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,22.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,33.93
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,28.39
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,34.85
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,151.4
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.4
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,39.29
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,38.27
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,46.19
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,95.3
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
776567,Prestbury Close - Redditch,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,198.8
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,30.14
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,28.05
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,34.18
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
776567,Prestbury Close - Redditch,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,25.92
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,35.71
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
776567,Prestbury Close - Redditch,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.37
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.2
