Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,41.11
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,47.18
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,39.53
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,182.6
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,205.9
776567,Prestbury Close - Redditch,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.8
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,40.83
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,31.59
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,43.28
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.92
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,33.43
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,31.41
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,30.48
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
776567,Prestbury Close - Redditch,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,29.12
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,26.39
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,27.68
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,40.22
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,29.16
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,35.22
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
776567,Prestbury Close - Redditch,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,18.4
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,41.41
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,34.99
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,33.67
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,195.1
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
776567,Prestbury Close - Redditch,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.1
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,49.23
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,39.97
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,36.85
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,127.8
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,218.5
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,176.3
776567,Prestbury Close - Redditch,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.63
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
