Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,33.89
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,43.08
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,34.16
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.2
776567,Prestbury Close - Redditch,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.07
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,36.71
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,39.07
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,34.1
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
776567,Prestbury Close - Redditch,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,26.35
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,34.13
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,28.19
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,87.9
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
776567,Prestbury Close - Redditch,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,13.9
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,28.73
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,27.59
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,31.65
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.47
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,27.68
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,38.29
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,30.58
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,95.3
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,169.1
776567,Prestbury Close - Redditch,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,23.36
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,25.91
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,78.2
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,24.59
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,26.7
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,26.01
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
776567,Prestbury Close - Redditch,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,30.93
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,28.4
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,28.44
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,79.7
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
