Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
776567,Prestbury Close - Redditch,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,27.04
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,28.14
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,31.44
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,82.1
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,143.1
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,24.69
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,25.73
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,30.88
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,28.65
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,28.82
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,26.36
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
776567,Prestbury Close - Redditch,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,26.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,28.77
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,26.83
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
776567,Prestbury Close - Redditch,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,25.46
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,27.06
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,26.44
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.93
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,12.1
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,31.03
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,27.55
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,30.19
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
776567,Prestbury Close - Redditch,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,12.2
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,24.6
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,24.28
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,25.12
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
