Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,22.5
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,23.38
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,24.24
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,24.01
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,21.59
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,24.28
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,28.73
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,21.77
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,23.53
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,23.16
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,19.41
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,20.8
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,21.47
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,18.35
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,20.57
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,22.18
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.16
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,20.01
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,23.39
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,19.02
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
