Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,22.59
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,20.12
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,23.16
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,22.12
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,23.14
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,17.31
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,22.95
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,22.87
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,20.48
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,24.22
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,13.4
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,18.48
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,13.4
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,23.77
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,18.11
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,21.16
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,23.19
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,17.89
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,19.29
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,24.07
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,19.77
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,20.57
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
