Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,23.99
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,21.63
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,21.17
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,22.35
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,21.17
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,19.72
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,19.01
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,23.05
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,20.06
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,20.64
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
776567,Prestbury Close - Redditch,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,13.0
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,22.93
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,22.05
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,22.87
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,25.21
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,20.99
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,20.02
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,24.39
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,20.65
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
