Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,27.83
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,22.7
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,26.29
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,24.7
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,20.53
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,13.4
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,27.29
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,21.99
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,21.71
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,82.0
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,24.42
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,24.05
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,23.67
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,26.84
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,26.53
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,28.77
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,32.54
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,25.7
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,26.33
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,30.84
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,25.17
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,25.35
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,33.17
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,26.26
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,85.5
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
776567,Prestbury Close - Redditch,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
