Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,26.67
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,30.52
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,26.11
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,27.68
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,32.25
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,28.54
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,86.9
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
776567,Prestbury Close - Redditch,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,29.21
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,35.55
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,26.27
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
776567,Prestbury Close - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,33.43
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,29.27
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,29.53
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,94.0
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
776567,Prestbury Close - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,31.42
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,26.42
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,32.55
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
776567,Prestbury Close - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,32.48
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.9
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,29.1
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,98.5
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
776567,Prestbury Close - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,33.8
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,26.16
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,30.91
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
