Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,33.86
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,28.7
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,30.49
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,34.53
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,31.47
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,34.22
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,102.4
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
776567,Prestbury Close - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,34.79
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,31.32
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,44.16
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,122.6
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
776567,Prestbury Close - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,192.4
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,38.87
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,33.24
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,40.64
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.3
776567,Prestbury Close - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.95
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,42.71
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,38.76
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,40.81
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,187.2
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,169.8
776567,Prestbury Close - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,179.2
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,49.65
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,36.84
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,40.47
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,132.1
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,214.6
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,162.2
776567,Prestbury Close - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.47
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.09
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,47.72
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,35.21
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,45.61
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,208.4
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
776567,Prestbury Close - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,200.4
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,48.09
