Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,39.46
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,42.79
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,126.1
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,210.7
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.7
776567,Prestbury Close - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,187.4
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.1
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,50.46
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,39.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,54.5
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,140.7
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,219.9
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,174.8
776567,Prestbury Close - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,236.5
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,47.18
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,42.03
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,48.31
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,130.1
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,207.0
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
776567,Prestbury Close - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.7
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.8
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,46.87
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,44.75
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,43.95
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,206.4
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
776567,Prestbury Close - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,194.1
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,47.61
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,41.26
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,45.0
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,130.0
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,210.3
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.0
776567,Prestbury Close - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,51.01
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,42.28
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,49.22
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,226.0
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.2
776567,Prestbury Close - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,216.7
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,58.76
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,42.24
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,46.34
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,144.1
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,256.0
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
776567,Prestbury Close - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.2
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.09
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,52.53
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,41.59
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,54.63
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,142.3
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,230.1
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.0
776567,Prestbury Close - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,239.7
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.8
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
