Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.48
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,61.07
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,43.19
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,45.28
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,145.6
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,264.7
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,198.7
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.69
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.98
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.53
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,21.8
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,62.26
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,46.42
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,47.02
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,270.0
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,204.1
776567,Prestbury Close - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.8
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,22.2
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,56.92
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,44.52
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,47.39
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,134.4
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,248.5
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,195.6
776567,Prestbury Close - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,207.8
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.43
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.42
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,22.5
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,56.2
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,41.85
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,51.15
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,244.3
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.6
776567,Prestbury Close - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,222.3
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.57
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.01
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,52.5
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,46.06
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,51.75
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,228.0
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,201.7
776567,Prestbury Close - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,225.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.22
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.48
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,56.71
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,41.73
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,52.5
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,246.2
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,185.0
776567,Prestbury Close - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.6
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.58
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.66
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.25
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,56.85
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,54.26
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,51.81
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,247.6
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,236.1
776567,Prestbury Close - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,226.2
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.32
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.89
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.76
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.7
