Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,58.4
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,54.81
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,53.33
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,253.1
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,238.0
776567,Prestbury Close - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,232.3
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.8
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.4
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,57.75
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,58.61
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,50.78
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,251.0
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,254.9
776567,Prestbury Close - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,221.8
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.79
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.86
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,55.71
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,48.71
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,53.3
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,243.1
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,212.5
776567,Prestbury Close - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.73
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.53
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,59.55
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,55.02
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,63.69
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,128.5
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,260.0
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,238.6
776567,Prestbury Close - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,275.9
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.97
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.34
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,57.87
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,66.29
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,58.03
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,252.0
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,285.0
776567,Prestbury Close - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,252.2
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.71
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,54.53
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,65.43
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,52.52
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,237.2
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,282.7
776567,Prestbury Close - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,229.0
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.11
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,24.4
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,55.18
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,64.65
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,46.02
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,132.4
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,239.8
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,276.7
776567,Prestbury Close - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,201.6
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.67
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,24.4
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,58.66
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,68.23
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,47.68
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,254.7
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,291.1
776567,Prestbury Close - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.4
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.05
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
