Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.14
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.38
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.95
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,63.93
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,60.42
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,51.96
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,132.7
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,275.0
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,259.0
776567,Prestbury Close - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,224.8
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.16
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,74.01
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,55.8
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,45.83
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,169.1
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,317.0
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,240.2
776567,Prestbury Close - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,198.9
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.21
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.94
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,24.9
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,61.63
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,53.8
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,52.99
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,267.1
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,231.4
776567,Prestbury Close - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,229.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.51
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,25.2
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,54.55
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,53.28
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,52.04
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,113.7
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,235.6
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,229.3
776567,Prestbury Close - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,226.1
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.6
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.04
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,56.02
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,42.59
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,54.24
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,242.2
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
776567,Prestbury Close - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,234.4
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.13
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,25.9
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,52.85
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,40.09
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,47.02
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,122.1
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,228.6
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,174.1
776567,Prestbury Close - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,204.9
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,48.66
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,43.36
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,40.69
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.3
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
776567,Prestbury Close - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,179.1
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
