Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,27.1
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,56.04
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,44.25
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,42.34
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,246.8
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
776567,Prestbury Close - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.7
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,28.3
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,36.82
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,34.39
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,38.64
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,29.8
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,29.32
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,30.85
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,45.33
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.2
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,26.57
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,27.24
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,44.02
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,191.5
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,34.8
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,25.22
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,25.31
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,33.42
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,104.7
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,36.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,28.3
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,26.2
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,32.46
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,35.0
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,28.61
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,27.98
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,32.21
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
776567,Prestbury Close - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.8
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,34.49
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,21.76
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,29.6
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,117.1
