Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.34
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.8
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,30.77
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,24.83
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,38.76
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,116.3
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,172.3
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,35.4
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,35.62
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,29.84
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,32.58
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
776567,Prestbury Close - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,40.4
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,36.09
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,33.54
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,27.4
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
776567,Prestbury Close - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.7
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,41.6
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,27.36
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,22.61
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.66
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.77
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.2
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,39.7
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,22.99
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,14.11
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,20.66
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.34
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.84
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,37.7
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,26.37
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,14.88
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,22.71
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,105.2
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.38
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.72
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,33.8
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,25.61
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,15.4
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,18.55
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
