Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,33.1
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,38.2
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,24.84
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,29.56
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.82
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,35.9
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,30.17
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,16.39
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,27.35
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
776567,Prestbury Close - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.42
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.87
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.7
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.58
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,34.4
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,24.55
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,19.12
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.72
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.5
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,25.12
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,25.22
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.01
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.9
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,21.04
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,21.81
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,26.68
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,25.43
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,28.46
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.5
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,25.82
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,21.53
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.2
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
