Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,30.81
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,26.02
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,34.24
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
776567,Prestbury Close - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.2
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,32.74
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,30.38
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,32.53
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.9
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,26.75
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,30.55
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,32.94
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
776567,Prestbury Close - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,31.1
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,31.33
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,29.14
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,31.77
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
776567,Prestbury Close - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.37
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,31.0
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,20.04
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,25.06
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.86
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.35
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.8
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,21.33
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.39
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.55
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.5
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,23.52
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.51
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.22
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.9
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,21.21
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,22.54
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
776567,Prestbury Close - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
