Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.6
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.5
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,23.34
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,22.18
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
776567,Prestbury Close - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.1
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,26.62
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,26.27
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,18.14
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.7
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,28.6
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,20.95
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,27.06
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,16.03
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.54
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,19.34
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,22.1
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
776567,Prestbury Close - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,25.05
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,29.13
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,17.7
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
776567,Prestbury Close - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.3
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,26.31
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,32.43
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,31.65
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.12
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.8
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,26.31
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,25.82
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,26.95
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.23
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
