Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.0
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,30.6
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,23.69
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,23.06
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
776567,Prestbury Close - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,42.21
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,26.99
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,25.64
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,34.74
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,25.63
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,34.04
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,24.9
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,35.15
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,19.64
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,27.51
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,119.7
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,38.31
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,22.66
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,31.01
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,167.6
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,36.64
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,20.28
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,31.59
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,40.73
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,22.62
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,29.07
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,128.1
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,40.35
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,28.02
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,27.11
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,115.9
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
