Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.7
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,35.09
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,33.49
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,32.66
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,95.4
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,148.7
776567,Prestbury Close - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.53
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,31.29
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,38.16
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,99.7
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,167.6
776567,Prestbury Close - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,31.27
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,26.93
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,28.3
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,28.22
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,34.43
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,27.97
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,25.31
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,30.13
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,23.76
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,36.14
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,31.21
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
776567,Prestbury Close - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,28.85
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,41.39
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,40.11
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,176.8
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
