Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.02
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,18.2
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,35.37
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,29.45
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,34.61
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
776567,Prestbury Close - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,157.2
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,36.22
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,39.42
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,37.54
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,174.7
776567,Prestbury Close - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,29.06
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,34.77
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,40.71
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
776567,Prestbury Close - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,33.79
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,42.53
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,32.17
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.3
776567,Prestbury Close - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,14.9
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,40.17
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,39.25
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,29.42
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,178.0
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
776567,Prestbury Close - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,32.25
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,39.88
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,29.07
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
776567,Prestbury Close - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,13.4
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,33.43
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,33.39
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,28.82
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
776567,Prestbury Close - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.79
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
