Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,27.07
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,39.92
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,30.02
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
776567,Prestbury Close - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.98
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,28.74
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,38.44
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,29.61
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,169.6
776567,Prestbury Close - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.62
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,24.14
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,41.24
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,31.38
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
776567,Prestbury Close - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.96
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,82.3
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.7
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,32.57
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,44.3
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,30.81
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
776567,Prestbury Close - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,31.9
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,32.48
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,37.1
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.12
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,97.9
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,28.28
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,41.29
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,29.74
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,12.3
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,30.6
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,30.22
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,80.9
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
776567,Prestbury Close - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,24.37
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,33.59
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,26.22
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,81.5
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
776567,Prestbury Close - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
