Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,12.4
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,24.35
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,30.9
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,25.87
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,12.5
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,25.63
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,29.35
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,22.49
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
776567,Prestbury Close - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,12.6
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,23.13
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,29.37
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,21.77
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,12.7
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,21.95
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,27.41
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,20.55
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,12.8
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,22.32
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,27.87
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,27.22
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,12.9
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,29.26
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,30.84
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,22.63
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
776567,Prestbury Close - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,13.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,23.47
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,29.57
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,19.11
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,132.8
776567,Prestbury Close - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
