Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,13.2
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,23.17
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,27.99
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
776567,Prestbury Close - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,13.3
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,21.69
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,29.49
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,19.22
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
776567,Prestbury Close - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,13.5
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,33.8
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,23.8
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
776567,Prestbury Close - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,13.6
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,19.55
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,41.24
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,19.29
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,179.8
776567,Prestbury Close - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.33
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,19.76
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,43.58
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.25
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,111.3
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
776567,Prestbury Close - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.82
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,13.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,19.67
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,40.18
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,19.63
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
776567,Prestbury Close - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,38.6
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.01
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,39.13
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,19.96
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,102.7
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,171.4
776567,Prestbury Close - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
