Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.73
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,19.42
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,38.28
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,20.48
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,97.3
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
776567,Prestbury Close - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.21
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,19.47
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,39.88
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,20.08
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
776567,Prestbury Close - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.29
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,14.6
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,20.47
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,40.53
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,173.8
776567,Prestbury Close - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.41
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,42.56
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,22.19
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,100.9
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,181.3
776567,Prestbury Close - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,26.42
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,41.94
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,24.46
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
776567,Prestbury Close - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,15.0
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,25.92
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,40.47
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,23.19
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,89.0
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,173.3
776567,Prestbury Close - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.66
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,25.81
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,39.41
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,22.2
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,170.1
776567,Prestbury Close - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
