Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.63
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,15.3
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,24.23
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,39.78
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,22.72
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,171.0
776567,Prestbury Close - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.97
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,15.5
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,23.68
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,40.11
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,22.52
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
776567,Prestbury Close - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.33
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,52.9
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,22.44
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,43.34
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,22.69
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
776567,Prestbury Close - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.62
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,24.25
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,45.54
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,24.28
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,110.5
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
776567,Prestbury Close - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.59
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,21.12
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,41.89
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,24.14
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
776567,Prestbury Close - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.4
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,22.01
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,42.54
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,24.09
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
776567,Prestbury Close - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.78
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,22.79
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,45.34
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,24.14
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
776567,Prestbury Close - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.97
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,44.57
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,22.95
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,190.5
776567,Prestbury Close - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
